Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83374
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80221
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93716
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98517
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98734
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91431
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.07
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81433
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73223
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94833
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93832
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97656
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97897
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69836
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.6231
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95694
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99252
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95184
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96683
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-41.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-43.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68124
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71661
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88226
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9967
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96332
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95703
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.74536
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.66891
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83874
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94534
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9711
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95706
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85031
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76391
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9537
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95624
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9566
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94806
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,20.88
