Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8374
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75964
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8573
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94842
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9541
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85281
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82138
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78231
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86154
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97571
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94815
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86648
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76461
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72961
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91028
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9725
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9762
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89044
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.69354
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77163
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83972
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96561
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97589
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96478
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.74044
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75967
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96521
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97775
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98105
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94684
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82397
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71527
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94668
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97531
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99124
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96027
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
