Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84524
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85422
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86081
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93222
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98929
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9642
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91968
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81665
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86087
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97684
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98849
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98795
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.57
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93136
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84649
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83999
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96765
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98914
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9769
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.37
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77026
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78448
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97119
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97794
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98871
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99005
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78894
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78808
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84524
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99228
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98273
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98434
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81472
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79892
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8634
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96701
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98688
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97974
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
