Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87613
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70803
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97217
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98752
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97113
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81527
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68795
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87613
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99374
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98358
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97372
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8273
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.6271
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89236
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97675
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98679
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97308
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-46.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81506
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63137
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87668
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96646
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98361
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97482
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92319
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72586
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83041
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98285
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98511
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96576
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9256
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76846
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89957
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98132
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98495
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97595
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83633
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74804
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86694
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
