Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96274
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98419
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9798
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78039
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86697
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.906
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9892
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98614
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98584
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90329
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79373
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90628
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94458
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98749
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93198
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90866
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81619
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90954
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95288
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98657
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96551
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99075
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.737
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84811
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98721
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98166
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91125
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99142
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8992
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84903
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.06
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85745
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98511
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91015
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.44
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.69
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86816
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91608
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92425
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.75
