Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94998
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97925
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89129
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88922
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80072
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96011
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92706
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97742
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92609
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86401
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75967
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85144
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94031
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97327
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92428
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88305
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8197
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94723
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9653
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96994
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94275
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91229
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86032
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88482
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93848
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95514
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91653
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92062
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95224
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87506
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73828
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97949
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96542
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88382
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89761
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88632
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
