Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78949
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95413
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.944
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93487
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85248
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90253
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95709
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90262
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97421
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91968
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88946
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90842
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,67.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95099
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9068
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92993
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93414
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83584
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90237
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,51.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86737
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96341
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98193
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94635
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86957
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87897
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92807
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9635
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98782
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97833
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84857
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94632
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,95.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,95.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95752
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95077
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97736
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95883
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93634
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90524
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
