Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,77.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,77.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97134
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96646
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97235
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93707
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91736
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90436
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92981
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96451
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95929
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93167
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88986
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.909
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9776
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96484
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91199
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93426
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85751
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89334
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,61.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,51.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.07
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94531
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91965
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93771
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97195
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88406
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90402
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93936
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97037
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94528
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93347
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94507
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92297
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,75.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9805
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94385
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93835
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94351
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88388
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89841
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
