Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95828
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95184
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98846
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,77.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,77.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97385
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86712
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88577
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,100.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96838
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95901
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99048
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,80.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,80.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94156
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92724
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89035
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,104.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95969
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98257
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98428
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,61.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98828
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86584
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89425
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,74.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,74.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,86.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,87.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9624
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97815
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99475
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,100.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,104.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93997
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85449
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9505
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,76.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,135.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,138.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93167
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9787
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99527
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,99.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,100.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96555
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87018
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97165
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,75.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,143.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,143.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97641
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98712
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99051
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,62.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,75.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,76.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94565
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89441
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94467
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,35.5
