Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,85.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,85.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,108.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,108.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98169
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98352
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99115
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,80.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94879
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91312
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97998
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,84.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,142.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,142.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9509
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9877
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98523
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,60.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95816
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88824
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98178
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,83.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,88.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,107.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,108.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97958
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98669
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97772
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,65.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95785
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97177
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97369
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,107.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,107.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,96.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,102.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97919
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98273
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9848
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95193
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94705
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98145
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,92.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,93.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,124.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,124.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9895
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9617
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96484
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94165
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94797
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97122
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,74.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,75.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93277
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96341
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98907
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,81.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,81.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9585
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93985
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98383
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,79.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,79.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,135.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,135.88
