Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97394
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97986
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99066
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,79.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95441
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89252
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.957
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,80.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,80.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,108.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,108.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97385
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9845
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98929
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9902
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95654
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98489
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,92.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,92.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,133.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,133.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98169
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96799
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99335
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,93.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,93.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99176
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9693
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98688
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,71.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,72.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,83.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,84.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,146.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,146.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97308
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98004
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99335
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,89.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,89.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97733
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91971
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99249
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,71.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,71.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,86.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,161.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,161.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97201
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98544
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99088
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96228
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97659
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98767
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,97.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,97.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,137.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,137.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98288
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9899
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99002
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,78.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,79.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,75.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96701
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9873
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98859
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,64.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,128.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,128.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,134.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,138.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
