Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98218
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97769
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98724
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,66.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98413
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99017
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97952
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,68.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,133.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,133.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,115.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,119.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98093
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98715
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98343
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,68.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,65.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98953
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98837
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98877
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,126.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,127.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,127.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,131.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98349
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98993
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98761
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,73.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,73.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,73.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,73.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96936
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97613
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99054
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,120.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,121.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,139.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,139.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98987
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97107
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99237
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,90.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,93.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97571
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94623
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98837
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,77.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,154.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,158.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.77121
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,-0.76452
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,-0.75695
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,60.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,88.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,88.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.78299
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.76867
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,-0.75552
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,105.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,105.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,125.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,125.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,193.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,194.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97931
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98923
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99261
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,85.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,90.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99393
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97305
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98837
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,116.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,116.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,147.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,152.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
