Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98334
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99292
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98904
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,69.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,72.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,72.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97241
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90002
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98087
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,91.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,93.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,119.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,119.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96069
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99063
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99442
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,106.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,109.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98526
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82934
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99072
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,73.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,83.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,83.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,178.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,179.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97818
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99194
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99609
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,79.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,79.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,112.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,113.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96863
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89795
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97598
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,100.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,158.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,158.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97635
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99185
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99466
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,78.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,78.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,85.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,89.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92203
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88342
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97638
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,98.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,99.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,127.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,132.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9791
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9924
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99667
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,70.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,71.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,99.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,99.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.07
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93664
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89642
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99304
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,71.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,71.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,91.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,92.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,170.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,171.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9552
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97974
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99457
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,87.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96304
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8753
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98013
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,122.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,127.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.18
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90369
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98502
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99338
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
