Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,95.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,95.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88034
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9696
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97702
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,93.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,142.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,143.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9541
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97241
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97223
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86932
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97906
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97034
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,83.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,91.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,91.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95447
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94562
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98987
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,77.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95764
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97314
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86694
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,72.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,95.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98135
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93085
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98804
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,65.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88489
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98029
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89566
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,82.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,83.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95206
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88824
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.992
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,71.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,81.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96307
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97598
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92493
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,94.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,103.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99057
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91522
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98251
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9841
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98099
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92895
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98233
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93402
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98572
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,22.38
