Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96353
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95575
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92834
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97937
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92313
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9848
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97055
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98587
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96478
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,79.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,78.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96854
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95761
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98941
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96835
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.991
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94717
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,67.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,94.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,79.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98993
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96881
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98703
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89032
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98117
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91531
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,78.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,78.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,71.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99295
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95886
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97369
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92166
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96622
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86423
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,61.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97321
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96472
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98727
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.43
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96066
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98111
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95288
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,74.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,74.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,80.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.992
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97763
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99582
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,82.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,84.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.19
