Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92096
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96426
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97494
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,116.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99744
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96268
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99347
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,64.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98077
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94376
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96646
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,64.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,88.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,88.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99527
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9679
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99573
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,88.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,89.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9942
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8634
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99295
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,68.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,78.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,80.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,141.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,142.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99301
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97751
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99707
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,84.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,84.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96875
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93912
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98563
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,136.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,137.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98935
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95453
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98761
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9592
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98917
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94995
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,76.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,77.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,83.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,83.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99185
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96826
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99637
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,76.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95645
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96585
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94974
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,98.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,98.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9631
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97406
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98318
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
