Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89267
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90433
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96381
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,87.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,88.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95428
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98862
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99652
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,84.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,84.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94885
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92648
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99301
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,84.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,84.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,72.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,72.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,168.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,168.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-92.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.04442
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98663
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99298
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,48.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,48.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,76.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,76.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99194
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98401
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94006
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,89.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,89.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,102.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,102.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-89.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.00911
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99438
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99786
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,68.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,69.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,121.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,121.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,121.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99622
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97879
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98355
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,67.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,107.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,107.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,165.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,165.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-91.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.0258
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98395
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99127
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98834
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90515
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98587
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,78.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,79.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,109.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,109.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-79.93
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17302
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97925
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98776
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99258
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73025
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98096
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,87.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,87.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-89.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.00462
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98669
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99145
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,72.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,72.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98853
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84323
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97821
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
