Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,74.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,106.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-88.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02287
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98499
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9982
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,125.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,126.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,125.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9639
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87268
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99438
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,69.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,66.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,193.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,195.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.12532
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9859
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99887
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,131.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,140.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,133.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91342
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82785
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98614
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,65.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,170.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,179.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-88.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02055
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98395
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99835
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,129.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,129.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,129.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92407
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95514
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99612
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,72.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,72.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,199.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,199.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-95.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.08833
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98392
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98834
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90829
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97156
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99661
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,86.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,86.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,75.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,76.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,139.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,140.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-95.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.10469
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9906
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98898
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86249
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95337
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99454
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,60.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,86.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,87.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,101.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-90.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.01259
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97668
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98837
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87204
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97879
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99738
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
