Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,91.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,91.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,77.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,142.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,143.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-98.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.15975
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98093
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99738
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,97.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,97.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97272
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99469
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93967
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,71.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,72.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,116.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,119.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,119.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,119.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-90.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.01213
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96829
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9985
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,148.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,149.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,149.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96268
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98035
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94711
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,75.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,169.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,171.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-83.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11495
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91565
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99451
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95892
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92001
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97211
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,82.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,82.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-90.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.00725
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96301
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9957
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95892
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9957
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98825
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,93.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,98.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,130.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,135.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,107.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,107.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.10713
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98163
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99164
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92224
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86435
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96616
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,79.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-98.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.13722
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98923
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98791
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96579
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93216
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98535
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.38
