Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,80.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,95.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,95.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.11238
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98254
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96909
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,10.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97641
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89773
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95981
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,72.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-86.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06484
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94772
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97293
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98791
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91473
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98636
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,81.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,82.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-87.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.03655
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96008
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96628
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98032
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93768
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98853
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,60.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,94.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,95.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-88.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02559
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94601
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95364
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98648
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90976
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99472
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,79.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,79.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-98.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.13799
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98163
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97159
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9859
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81109
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96701
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-90.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.00117
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97845
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96921
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97934
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80697
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89075
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
