Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-103.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.21801
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98837
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9209
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96747
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98318
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97018
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,56.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,111.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,116.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-95.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.08708
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97363
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92511
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97327
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94568
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94058
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-103.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.25988
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99506
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95502
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,82.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,83.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98691
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95703
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95306
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,114.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,115.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-89.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02113
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98965
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99164
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97537
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88782
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9682
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,72.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,87.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-92.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.03496
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98648
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96146
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.43
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96558
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77639
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93683
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-97.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.13338
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98965
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96439
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98419
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97815
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9592
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
