Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,110.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,110.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-87.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.05599
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98895
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9841
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97696
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77792
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87097
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-87.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04445
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96722
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95691
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96506
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83539
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87762
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-90.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.00499
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95962
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95669
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97324
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73095
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88318
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-92.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.03911
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93573
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94855
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94794
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8071
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90149
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-99.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.16579
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98822
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96921
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,48.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9624
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77713
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91803
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.10707
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98199
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96637
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96713
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75592
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84002
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
