Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91879
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99057
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87103
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87991
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64007
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82296
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96405
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98682
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9603
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84387
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63577
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86929
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93207
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99332
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87247
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96429
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77527
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85367
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,67.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91803
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97879
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87097
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8071
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82635
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87576
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93017
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97412
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82168
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90277
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78839
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85397
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94888
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97794
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77499
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87259
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79458
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87436
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
