Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96616
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98386
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93292
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84448
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81216
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81067
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92895
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97818
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93262
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84042
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76278
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82138
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92737
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99136
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96786
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88711
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79236
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82364
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94028
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99258
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96017
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-46.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92035
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64532
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80722
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9194
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98657
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94754
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-41.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84506
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69482
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.832
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90426
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98956
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84277
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-45.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83896
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65084
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88376
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
