Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98492
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98938
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85382
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-45.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76291
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65258
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85586
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91995
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99011
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83993
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-45.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.64382
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65365
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90692
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89108
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98318
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91534
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-48.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79681
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60867
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88342
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97446
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98099
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95175
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9086
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72833
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85681
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88791
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98819
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96817
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83154
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7572
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83258
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95398
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99121
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97873
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83505
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74884
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82858
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98202
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99133
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95822
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
