Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76516
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83481
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78201
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96533
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98737
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96435
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92834
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7482
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83163
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90472
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98993
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96127
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85754
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76272
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88605
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96783
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98425
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97226
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87909
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73291
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80847
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90344
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98328
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98093
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94992
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74731
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88208
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95654
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98874
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97925
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.07
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.07
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90018
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7171
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83774
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98126
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9881
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9664
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
