Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89303
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78997
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83505
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95734
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98849
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96448
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82763
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76785
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84515
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93484
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99216
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95792
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.57
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8703
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7077
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90335
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9332
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99017
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94427
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84311
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71258
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9035
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,64.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.63
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.87
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97638
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9913
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95184
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.82
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.37
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81326
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7091
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88421
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97342
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98468
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95547
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-41.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93863
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70007
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87024
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98663
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98749
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96948
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,35.5
