Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-47.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93167
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.6177
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92496
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9859
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98849
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92648
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.81
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.94
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92483
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70739
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91455
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,65.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.19
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96118
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98853
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93732
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.68
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96722
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69085
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88952
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98614
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9917
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92212
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94156
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77124
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88827
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,68.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.13
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93701
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99103
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92792
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.44
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.69
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95581
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73443
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95694
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,67.75
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97861
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93625
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96811
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8995
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91098
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90036
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97452
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93698
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92056
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
