Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87488
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89728
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90597
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92929
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96158
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91217
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85827
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93149
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94986
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98126
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96085
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92175
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86468
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91568
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96909
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95935
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95392
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95898
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.07
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93103
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92801
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95605
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95923
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96997
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97192
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93707
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95862
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95953
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97101
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96417
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97003
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88992
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93161
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91885
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9913
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97485
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96408
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91366
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96158
