Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96878
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98801
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97684
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96817
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.93
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96463
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96139
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97305
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,71.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,72.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,72.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97156
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97244
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98581
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92728
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90924
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95804
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,90.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9895
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97217
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92486
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89786
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96036
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90958
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,72.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98422
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97128
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98236
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88821
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93091
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9791
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,98.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,98.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97357
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98135
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98047
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91202
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92236
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96506
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,73.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,74.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,87.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,87.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99493
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98541
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98267
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91379
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95969
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98148
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,22.5
