Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,89.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,89.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,102.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,102.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97897
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9827
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97922
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93613
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94665
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96915
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,82.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,98.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99564
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98566
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97894
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8851
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9364
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96893
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,95.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,96.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97043
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97061
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98419
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,65.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91406
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92587
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9603
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,78.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,104.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,104.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99243
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99484
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98529
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,85.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,85.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,66.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95142
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90234
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95715
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,111.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,111.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,102.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,104.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99081
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97754
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98575
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91659
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90265
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92767
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,27.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,68.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,84.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,85.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99179
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9783
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99371
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,97.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,97.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88544
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95782
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97128
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,41.12
