Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,90.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,90.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,137.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,138.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99454
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95383
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98062
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94385
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95569
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96341
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,70.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,98.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,98.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99313
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98123
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98798
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,69.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,70.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95117
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95529
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94635
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,86.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,86.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,104.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,105.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99649
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98453
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98956
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,80.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95563
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96097
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95804
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,90.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,90.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,121.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,121.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99579
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98483
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97818
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94534
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97729
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95297
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,108.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,108.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,96.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,96.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99719
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97427
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98834
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,75.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95642
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97626
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96268
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,87.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,88.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,112.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,113.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99576
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95566
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98511
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95489
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98697
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95682
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
