Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,97.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,97.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,95.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,95.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99496
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95895
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99408
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,83.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,83.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9801
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9761
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91586
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,81.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,81.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,111.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,112.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99619
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97217
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98828
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,42.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96707
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97745
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90079
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,36.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,89.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,89.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,95.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,95.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99637
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98618
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98785
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93396
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98715
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92834
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,111.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,111.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,92.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,93.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99713
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98334
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97848
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,51.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93622
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98853
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98901
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,76.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,76.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,99.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,99.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,127.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,135.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99548
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95499
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99457
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,89.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,89.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95172
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98917
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95999
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,89.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,89.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,132.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,133.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99661
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99356
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97479
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,96.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,96.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94632
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97556
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92776
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
