Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,33.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,132.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,132.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99673
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97861
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98993
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,71.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,71.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93756
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99142
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94449
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,82.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,82.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,133.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,133.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,102.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,102.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99677
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98016
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99319
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,61.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,86.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,86.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97156
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94784
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98581
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,93.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,144.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,145.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99316
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99237
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99313
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,76.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,77.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,89.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,90.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97937
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94968
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98831
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,111.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,111.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,148.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,156.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99557
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99103
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99319
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,84.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,85.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99048
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96704
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98651
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,105.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,106.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,144.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,145.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99606
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99017
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98968
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,78.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,78.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99814
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9613
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96869
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,94.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,95.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,103.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,103.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,115.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,115.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,110.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99667
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98737
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99594
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,92.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,98.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99533
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96561
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98416
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,76.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,77.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,67.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
