Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,86.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,87.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,102.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,102.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,159.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,165.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99591
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98254
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99185
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,82.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,83.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.995
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98157
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98099
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,78.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,85.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,86.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,107.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,107.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,142.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,143.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9971
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98468
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99692
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,125.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,126.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,125.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97858
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98239
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98975
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,43.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,100.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,101.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,188.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,189.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99713
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98981
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99741
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,125.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,125.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,125.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99246
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97717
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9808
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,60.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,60.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,68.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,96.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,173.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,173.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99823
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96628
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99518
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,91.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,91.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98868
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96374
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98441
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,68.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,75.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,77.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,144.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,150.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99503
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99399
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99643
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,79.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,91.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,96.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9809
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97546
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98862
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,62.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,117.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,118.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,152.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,154.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99637
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99509
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99545
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,95.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,95.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,85.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,87.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99097
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99188
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99084
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,58.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,65.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,143.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,144.12
