Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,147.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,149.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99509
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98978
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99152
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,60.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,77.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,77.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99469
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95898
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97467
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,40.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,96.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,96.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,117.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,117.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99579
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99069
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98575
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,69.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,69.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98611
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98456
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98572
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,43.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,115.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,115.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,108.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,108.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9902
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99225
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99149
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,70.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,73.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,74.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97031
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9826
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98465
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,40.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,113.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,113.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,114.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,115.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98917
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9939
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,72.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,72.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,83.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,83.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99069
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98578
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98492
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,59.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,131.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,131.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,123.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,127.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98599
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99072
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99222
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,66.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,77.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,77.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98972
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95804
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98468
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,99.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,106.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,122.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,123.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99594
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99338
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9978
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,79.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,81.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,107.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,107.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99426
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86642
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98428
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,98.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,100.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,145.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,145.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
