Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99658
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99274
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99408
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,73.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,73.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,77.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,77.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97903
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90976
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97369
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,36.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,96.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,96.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,105.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,105.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99802
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99451
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99518
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,78.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,78.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,75.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,75.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.935
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95322
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97382
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,111.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,111.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,109.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,109.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99622
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99475
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9985
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,72.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,73.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,106.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,106.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86273
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83224
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95361
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,88.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,89.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,127.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,128.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99374
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9873
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99738
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,122.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,123.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,123.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95367
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90155
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98212
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,161.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,162.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99344
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98962
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99905
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,134.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,135.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,135.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90784
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92496
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98138
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,83.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,83.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,169.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,169.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98968
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99185
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99411
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,69.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,70.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95221
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92132
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95547
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,89.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,89.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,87.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,87.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.5
