Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99014
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99649
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99533
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,102.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,102.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,71.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,76.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95023
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87515
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98083
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,32.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,117.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,119.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,103.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,108.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99008
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99722
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99536
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,106.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,106.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,89.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,89.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89203
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90542
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98547
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,125.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,126.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,130.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,130.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97552
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99576
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.992
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,89.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,90.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85238
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89239
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97958
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,108.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,108.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,108.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,109.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9631
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99725
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99414
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,104.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,107.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,81.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,81.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87317
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95816
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98892
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,135.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,137.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,128.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,128.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97372
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9967
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98987
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,104.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,105.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96332
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98425
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99289
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,148.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,148.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90265
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99005
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98773
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,75.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,75.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,62.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95285
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98001
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98584
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,114.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,115.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,112.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,113.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98068
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98651
