Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,83.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,83.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95605
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98734
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90912
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,139.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,139.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,75.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,75.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9765
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98862
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99515
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,85.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,85.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95569
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9508
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.987
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,27.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,91.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,95.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,132.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,140.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.32
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95523
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9863
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99521
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,68.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,68.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,92.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,92.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93948
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95908
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99466
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,28.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,97.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,99.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,156.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,156.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98581
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98672
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98886
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,56.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98334
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98315
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99203
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,33.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,107.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,108.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,121.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,121.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98163
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.991
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98761
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98779
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98331
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98276
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,37.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,42.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,115.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,115.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,91.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,92.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98282
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98651
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98929
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98242
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96979
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9928
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,91.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,92.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,119.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,120.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98645
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99539
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96793
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
