Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,85.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,85.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92877
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96609
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98599
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,122.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,122.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,76.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98975
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98767
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99026
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,48.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95999
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97379
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99207
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,94.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,122.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,122.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99213
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9805
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96292
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95239
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95105
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99243
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,73.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,73.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,68.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,75.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,105.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,105.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97934
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.978
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97278
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97244
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93942
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97613
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,82.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,84.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,77.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-108.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.3167
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99585
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98544
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,100.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,100.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91394
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86392
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98355
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,120.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,120.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,89.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-102.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.21691
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9866
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94937
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.866
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8374
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99152
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,72.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,73.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.10411
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98126
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99106
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,67.38
