Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,67.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.18
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89627
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88998
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97644
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,72.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,99.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,100.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-98.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.14253
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97168
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99765
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,127.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,127.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,127.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95431
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85867
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.996
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,76.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,60.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,204.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,204.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-97.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.12529
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98065
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95615
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,48.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97208
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95737
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98541
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,35.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,80.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,73.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,74.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-100.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.1736
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98486
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98465
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,54.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99237
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95135
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99698
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,71.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,93.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,93.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,72.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,83.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,147.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,158.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-102.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.21965
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99042
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99066
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,69.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98172
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9527
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99646
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,97.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,97.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,103.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,103.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,166.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,166.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-102.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.22161
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98456
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99203
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,75.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,75.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96997
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87988
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99435
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,70.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,35.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,36.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,71.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,145.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,145.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-102.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.2101
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99127
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96176
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,73.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,73.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.44
