Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83157
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81534
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98874
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,85.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,85.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,86.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,87.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-90.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.0136
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98929
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97794
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,53.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99216
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93091
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96786
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,70.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,71.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,75.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,75.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-94.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.06737
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98657
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99319
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,51.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,83.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,83.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99045
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70785
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98251
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,59.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,64.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,67.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,121.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,122.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-99.82
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.17061
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99017
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99219
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,72.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,72.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99252
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.936
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98761
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,67.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,91.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,91.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,133.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,134.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-94.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.07701
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98877
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9964
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,53.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,97.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,99.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89987
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85016
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9873
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,141.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,143.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.11955
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99307
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,68.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,69.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,55.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97699
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88309
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9249
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,84.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,85.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,72.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,73.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-106.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.28118
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99734
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98834
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,125.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,125.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,125.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90588
