Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95138
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89743
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,151.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,152.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,74.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-98.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.14611
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9917
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99609
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,70.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,88.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,88.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88705
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91846
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94232
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,23.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,32.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,92.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,92.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,109.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-95.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.105
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98343
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99475
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,76.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,76.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98236
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96698
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.996
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,81.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,81.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,46.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,84.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,84.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,157.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,157.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-108.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.31228
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99692
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98764
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,102.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,103.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93854
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97263
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98218
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,31.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,42.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,132.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,133.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,79.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-100.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.17504
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99472
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99347
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,71.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,71.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,78.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,78.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8638
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98029
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9884
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,42.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,42.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,113.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,113.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,116.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,116.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-104.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.25066
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99536
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9805
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83716
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98401
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95358
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,35.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,125.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,126.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,65.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,65.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-101.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.19115
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98383
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.957
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,50.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98132
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95825
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97974
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
