Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,33.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,83.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,83.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,65.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-100.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.18685
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99246
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97311
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96509
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82913
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99057
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,82.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,83.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,88.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,93.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-101.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.20153
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98019
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90381
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-46.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86117
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63516
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98462
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,35.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-88.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02403
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96921
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95779
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84808
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70126
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99173
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,82.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-99.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.16628
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98187
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92193
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86099
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91049
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98886
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,68.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,66.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,66.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-97.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.12239
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97009
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98474
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,30.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91235
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95828
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98154
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,77.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.11922
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96634
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99112
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,62.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91675
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85876
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96091
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,16.0
