Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,46.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,90.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,90.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-94.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.07588
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95825
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98587
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,29.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91788
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80908
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93631
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,21.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,67.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,67.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-94.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.08437
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.965
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97153
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90546
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8114
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96945
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,25.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,56.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-99.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.16518
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92724
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95184
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89175
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93393
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85199
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-107.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.29906
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98721
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9744
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90842
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74228
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84088
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,67.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,50.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-95.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.08739
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97543
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95453
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9686
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74166
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86508
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,34.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-97.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.12383
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96622
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93124
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.93
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87659
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78271
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91284
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
