Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.10625
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96893
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97925
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81924
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75943
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94064
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-101.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.19487
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9743
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85077
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86044
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86703
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87805
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-105.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.68
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.26744
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96768
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88812
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87381
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83758
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92599
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,24.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-96.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.11736
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98257
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87054
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94537
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85809
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98169
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-102.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.21523
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98236
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90127
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,46.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88089
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80102
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97003
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,59.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-102.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.22289
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98901
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94778
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.07
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86325
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73385
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89685
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
