Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,60.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,40.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-103.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.23024
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99017
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82403
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79937
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72497
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73687
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-101.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.19442
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98666
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91223
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-34.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78473
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77206
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7734
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,29.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-103.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.22487
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9855
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89599
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.93
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87738
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80294
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91321
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,28.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,28.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-105.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.26592
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98856
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9794
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83462
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75302
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82104
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-100.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.18096
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97778
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94284
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84436
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76098
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77319
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-102.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.22109
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98816
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94495
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,50.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,29.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76519
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73199
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73816
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
