Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-108.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.31133
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98718
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94421
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80352
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86078
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90515
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,64.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,38.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,42.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-103.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.234
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98907
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96161
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,49.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77523
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72576
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9313
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,45.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-100.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.18865
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99277
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.949
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78906
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7228
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87304
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,41.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-105.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.26326
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99344
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90582
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-41.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83645
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70944
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90048
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,67.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,67.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-103.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.24004
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98743
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88675
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-45.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88037
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65829
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77557
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-103.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.22356
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98566
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93231
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,45.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-43.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83371
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67956
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86377
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,26.38
