Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,34.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-103.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.22786
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97708
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96854
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.70864
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74163
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8768
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79623
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97906
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97461
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.72573
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8016
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85187
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.93
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95224
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98059
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98953
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,44.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-41.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76013
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70373
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92532
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,58.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,58.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9805
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97922
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97739
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,32.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80636
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78824
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91687
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,15.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,54.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,45.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91531
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98917
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97058
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,43.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,31.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85626
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80404
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90649
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,55.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,44.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81668
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99127
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98608
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81833
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82205
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8855
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,13.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,58.12
