Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9238
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98846
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97278
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80548
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80356
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84903
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,49.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82275
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98791
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98288
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,46.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8027
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76834
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82232
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,58.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,57.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94232
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98898
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97751
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,39.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79477
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76577
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85037
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,52.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96649
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98447
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9678
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.815
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79644
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85116
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,45.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,46.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94726
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98785
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9816
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,48.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8652
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74185
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91913
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,61.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,61.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90646
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98636
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98148
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,49.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79641
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70184
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90207
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
