Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.918
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98987
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97974
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,57.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,37.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.82
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81155
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72799
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84894
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,13.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,70.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.13
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94308
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98212
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9668
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85779
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83853
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83957
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97821
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9892
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96066
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,52.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76364
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80603
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9068
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,67.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9509
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98956
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9595
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,53.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,33.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,34.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.56
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94891
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91131
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91803
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,23.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,24.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,24.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,76.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,76.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89221
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98355
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95004
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,47.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,32.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89734
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80838
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84152
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,20.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,62.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,62.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,47.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95856
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98633
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91986
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,55.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.06
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.19
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89746
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74987
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78457
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,22.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,22.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,68.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,69.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,37.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
