Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93176
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98361
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94504
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,49.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,49.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.31
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99197
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72348
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89181
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,54.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,54.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,57.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,57.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,63.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85809
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98743
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97491
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,50.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,37.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.69
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.63
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.37
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99304
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72354
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89175
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,54.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,56.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,64.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,51.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.44
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9678
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98889
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92724
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,51.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.87
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90253
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73614
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96518
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,52.88
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930603,SUTHERLAND AVENUE COVEY,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
